Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,8.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,8.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,9.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,9.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,9.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,9.3
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
944776,COGENHOE GLEBE WAY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,9.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,9.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.32
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,9.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,9.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.57
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
