Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.95
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
944776,COGENHOE GLEBE WAY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.22
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.28
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.11
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.37
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.27
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.26
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.25
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.53
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.1
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
944776,COGENHOE GLEBE WAY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.75
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,70.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.56
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.67
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,66.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,143.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.38
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,64.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
