Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
944776,COGENHOE GLEBE WAY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.03
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
944776,COGENHOE GLEBE WAY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.76
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.69
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,9.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.58
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.61
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.41
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.82
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.14
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.21
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
944776,COGENHOE GLEBE WAY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.04
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.83
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.49
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
944776,COGENHOE GLEBE WAY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.02
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
