Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
944776,COGENHOE GLEBE WAY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.46
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
944776,COGENHOE GLEBE WAY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.42
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.18
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.64
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.95
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.31
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.53
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,135.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
944776,COGENHOE GLEBE WAY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.73
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.27
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.56
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.3
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
944776,COGENHOE GLEBE WAY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.87
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.37
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
