Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.26
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.96
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.98
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.04
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
944776,COGENHOE GLEBE WAY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.13
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,10.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
944776,COGENHOE GLEBE WAY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,10.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.08
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,10.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.41
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.58
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.89
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.22
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
944776,COGENHOE GLEBE WAY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.49
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.51
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.58
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.05
