Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.45
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.89
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.37
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.91
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,60.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.52
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,135.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
944776,COGENHOE GLEBE WAY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,66.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,10.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.05
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,144.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.87
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.21
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,72.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.42
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,69.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,9.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,63.5
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
944776,COGENHOE GLEBE WAY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
