Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,9.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,9.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,9.3
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
944776,COGENHOE GLEBE WAY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.23
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,9.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,9.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,9.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,9.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
944776,COGENHOE GLEBE WAY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,8.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.67
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,8.9
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
944776,COGENHOE GLEBE WAY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.47
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,8.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
