Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,8.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.71
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.87
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,8.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.26
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,8.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,8.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.76
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,7.9
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
944776,COGENHOE GLEBE WAY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,7.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.98
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,7.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.34
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,7.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.16
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,7.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
944776,COGENHOE GLEBE WAY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,7.1
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
