Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,6.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,6.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
944776,COGENHOE GLEBE WAY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
944776,COGENHOE GLEBE WAY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
