Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,6.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
