Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.5
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,6.5
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,6.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
