Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
944776,COGENHOE GLEBE WAY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,49.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.34
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,6.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.49
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,6.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
944776,COGENHOE GLEBE WAY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,6.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.81
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
