Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.46
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,6.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.66
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,7.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,7.1
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
944776,COGENHOE GLEBE WAY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.07
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,7.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,7.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.31
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,7.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.02
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,7.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,7.3
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
944776,COGENHOE GLEBE WAY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
