Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
944776,COGENHOE GLEBE WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.77
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.73
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
