Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.45
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.52
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.72
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
944776,COGENHOE GLEBE WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.86
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.58
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.89
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.84
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.39
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.72
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.16
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,78.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.17
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.31
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
944776,COGENHOE GLEBE WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
