Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.12
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.01
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.08
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.07
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
944776,COGENHOE GLEBE WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.38
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
944776,COGENHOE GLEBE WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.49
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.71
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.75
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.68
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.69
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.13
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.72
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
944776,COGENHOE GLEBE WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
