Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.83
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.53
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,76.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,151.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.21
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.58
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,75.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,138.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.73
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.69
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.34
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.35
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.22
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.43
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,63.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.2
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
944776,COGENHOE GLEBE WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.59
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,73.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.66
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.76
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,80.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.65
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
