Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.6
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
944776,COGENHOE GLEBE WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.54
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.69
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,16.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,20.1
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
944776,COGENHOE GLEBE WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.69
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.46
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.85
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.67
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.42
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,20.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
