Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.65
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
944776,COGENHOE GLEBE WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,18.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,17.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.25
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,17.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.47
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,18.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.49
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,60.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
944776,COGENHOE GLEBE WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,17.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
