Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
944776,COGENHOE GLEBE WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,17.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,17.7
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,17.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
