Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,17.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
944776,COGENHOE GLEBE WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
944776,COGENHOE GLEBE WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
944776,COGENHOE GLEBE WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
