Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
944776,COGENHOE GLEBE WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
944776,COGENHOE GLEBE WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
944776,COGENHOE GLEBE WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
