Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,70.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,66.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
944776,COGENHOE GLEBE WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,67.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
