Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.95
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
944776,COGENHOE GLEBE WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,57.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
944776,COGENHOE GLEBE WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
