Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,64.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
944776,COGENHOE GLEBE WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.95
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,15.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
