Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,15.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.61
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.72
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.11
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,58.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,12.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
