Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.96
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
944776,COGENHOE GLEBE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.41
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.93
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
944776,COGENHOE GLEBE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.93
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.04
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.11
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.14
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.97
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.15
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.56
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.05
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
