Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.48
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.02
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.63
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
944776,COGENHOE GLEBE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.58
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.13
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.93
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.71
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.12
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.72
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.23
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.25
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.96
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.82
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.76
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.07
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.26
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.7
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
944776,COGENHOE GLEBE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.72
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.11
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.47
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.03
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.74
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
