Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.33
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.86
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.94
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
944776,COGENHOE GLEBE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.94
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.18
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.54
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.86
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.32
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.55
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
944776,COGENHOE GLEBE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.47
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.06
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.61
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.61
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
