Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.61
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.56
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.25
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.61
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.06
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
944776,COGENHOE GLEBE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.07
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.12
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.82
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.85
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,84.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,148.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.18
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,104.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,167.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
944776,COGENHOE GLEBE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.76
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,109.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,169.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.14
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,91.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,154.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
