Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.68
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.08
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,62.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,132.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.26
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.14
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.53
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.96
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.83
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.33
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
944776,COGENHOE GLEBE WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.56
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.86
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.99
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.99
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.98
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.64
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.95
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.49
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
944776,COGENHOE GLEBE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.46
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.7
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
944776,COGENHOE GLEBE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.14
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,87.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
