Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.94
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.83
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.46
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.15
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.2
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
944776,COGENHOE GLEBE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.28
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.17
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
944776,COGENHOE GLEBE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
