Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.47
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.47
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.36
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
944776,COGENHOE GLEBE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,11.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,11.7
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
