Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
944776,COGENHOE GLEBE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,11.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,64.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.91
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.42
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
944776,COGENHOE GLEBE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.36
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
944776,COGENHOE GLEBE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
