Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
944776,COGENHOE GLEBE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.68
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,75.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
