Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
944776,COGENHOE GLEBE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,81.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.88
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
944776,COGENHOE GLEBE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.83
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,79.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
944776,COGENHOE GLEBE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,72.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
