Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,61.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.42
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
