Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.38
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
944776,COGENHOE GLEBE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
