Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
944776,COGENHOE GLEBE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.17
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
944776,COGENHOE GLEBE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
944776,COGENHOE GLEBE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.89
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
