Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.05
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.87
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.85
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.69
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.36
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
944776,COGENHOE GLEBE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.48
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.66
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.27
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.72
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.37
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.75
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
944776,COGENHOE GLEBE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.43
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
