Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.58
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.81
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.55
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.11
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.88
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.82
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
944776,COGENHOE GLEBE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
