Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
944776,COGENHOE GLEBE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.52
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.66
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.12
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.64
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.92
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.19
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,16.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.27
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.01
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,146.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.5
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
944776,COGENHOE GLEBE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.88
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.03
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.72
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,65.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.84
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.44
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,156.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.88
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.85
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.69
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,67.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.86
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
