Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,72.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,149.7
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
944776,COGENHOE GLEBE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.73
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,73.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.77
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.95
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,150.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.61
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.74
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,86.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,164.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.54
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,75.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,164.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.38
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,81.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,154.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.07
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,135.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
944776,COGENHOE GLEBE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.56
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.98
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.52
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.64
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.64
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
