Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.25
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
944776,COGENHOE GLEBE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.91
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.29
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.37
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,55.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.41
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.32
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
944776,COGENHOE GLEBE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.96
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,67.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.14
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,73.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.72
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,76.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.91
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,145.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
