Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.63
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.18
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,61.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
944776,COGENHOE GLEBE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.83
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.19
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.38
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,147.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.12
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.95
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
944776,COGENHOE GLEBE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
