Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.76
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.35
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.27
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.5
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
944776,COGENHOE GLEBE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
944776,COGENHOE GLEBE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.6
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
944776,COGENHOE GLEBE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
