Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.81
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,11.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.5
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
944776,COGENHOE GLEBE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.76
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
944776,COGENHOE GLEBE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
