Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,56.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,10.6
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
944776,COGENHOE GLEBE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,63.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,69.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,10.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
944776,COGENHOE GLEBE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
944776,COGENHOE GLEBE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,60.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,10.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
