Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,66.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,75.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,10.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,80.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,10.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.77
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,75.0
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,10.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,71.6
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
944776,COGENHOE GLEBE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.95
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,76.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.84
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,68.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.33
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,59.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.54
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,64.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.11
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
