Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
944776,COGENHOE GLEBE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,68.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,63.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,57.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
944776,COGENHOE GLEBE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,65.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,63.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
