Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
944776,COGENHOE GLEBE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
944776,COGENHOE GLEBE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,40.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.0
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
944776,COGENHOE GLEBE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
